Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,185.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,172.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,172.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,213.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,214.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93829
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94635
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9415
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98285
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99393
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,130.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,130.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,130.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,87.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,88.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89648
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95908
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91168
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95016
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92715
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96268
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,186.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,188.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,236.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,236.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,198.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,199.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95279
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97208
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95666
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9791
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,89.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92969
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96176
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91272
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95474
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84729
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94525
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,196.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,205.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,179.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,180.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,214.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,218.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96344
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.974
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87488
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98337
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98172
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99344
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,148.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,149.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,148.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92425
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96652
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94504
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92538
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97559
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
