Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,241.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,243.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,230.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,230.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,247.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,247.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97845
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95163
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91208
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98596
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,96.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,98.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,98.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,94.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93133
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91656
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92688
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97943
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85934
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94479
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,234.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,235.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,210.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,211.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,210.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,211.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98132
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90326
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96368
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98053
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98593
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,119.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,128.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,87.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,114.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,114.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94434
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96692
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93701
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92084
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84393
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97549
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95105
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,251.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,262.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,215.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,215.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,251.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,252.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99075
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90698
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95209
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97928
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,120.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,121.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,121.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,121.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,121.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,97.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9642
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94058
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89752
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96603
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91043
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94681
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
