Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,297.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,300.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,231.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,231.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,241.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,242.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96616
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96121
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94186
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98022
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97485
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,143.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,143.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,88.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95929
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9632
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94058
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92776
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96527
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8996
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95554
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,274.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,276.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,208.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,208.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,220.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,221.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9754
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96268
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94397
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9913
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96564
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,126.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,126.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,68.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,93.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,93.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95425
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96945
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95886
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91821
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96704
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,290.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,290.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,197.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,203.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,266.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,267.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95517
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91632
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96768
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97107
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,112.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,112.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,73.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,93.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,93.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97168
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97195
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96216
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93246
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93698
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
