Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,259.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,261.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,223.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,224.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,252.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,254.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95819
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98282
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91754
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,130.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,134.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,132.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,123.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,123.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,107.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,107.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95911
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97592
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93924
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91006
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,302.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,306.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,303.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,303.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,253.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,254.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97223
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96234
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98169
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,125.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,126.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,94.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,94.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,95.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93661
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97485
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93317
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,118.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,343.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,348.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,246.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,255.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,268.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,269.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98273
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93082
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97589
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97552
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99014
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98157
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,77.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,115.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,115.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,95.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96991
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97424
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,103.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87134
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91891
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
