Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,241.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,241.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,289.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,289.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,311.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,316.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97586
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96249
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91675
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99496
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,143.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,143.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,137.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,137.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,113.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,114.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97217
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,95.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88721
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98288
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,294.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,295.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,297.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,298.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,303.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,303.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97662
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95999
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95694
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,38.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99133
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,96.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,110.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,110.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,138.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,138.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95062
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9154
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91528
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95477
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,244.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,244.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,276.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,278.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,314.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,314.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96304
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93921
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93845
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99341
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9848
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,106.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,107.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,135.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,135.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,135.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,106.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,112.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97409
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89288
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9144
