Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95422
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97494
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,253.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,254.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,293.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,294.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,259.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,266.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96112
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98477
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93411
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99173
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,140.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,140.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,140.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,128.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,128.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,108.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,108.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97482
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97742
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92892
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94046
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,284.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,284.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,293.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,295.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,325.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,325.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95068
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98367
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90924
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,42.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,127.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,128.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,127.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,118.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,118.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,110.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,110.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96527
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97485
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97613
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9393
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92154
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95245
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,272.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,273.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,302.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,304.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,266.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,267.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95312
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9458
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90875
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98682
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98868
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,134.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,134.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,134.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,103.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,103.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,111.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,112.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97226
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97189
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
