Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92035
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92947
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,109.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,281.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,281.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,286.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,288.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,290.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,295.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94583
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9725
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92782
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,133.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,134.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,144.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,147.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,147.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,110.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,110.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96637
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97678
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96118
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93133
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96643
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,273.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,275.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,337.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,344.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,277.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,278.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95636
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98419
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96515
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,46.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9953
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,156.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,156.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,156.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,151.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,151.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,151.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,115.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,121.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.957
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97775
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96979
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93881
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,334.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,335.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,340.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,341.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,320.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,328.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94879
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94958
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96963
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98022
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,141.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,141.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,141.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,121.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,121.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,99.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95959
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96472
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
