Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90292
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95294
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,337.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,340.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,294.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,295.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,303.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,304.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95303
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96735
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9913
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,62.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,62.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,123.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,124.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,135.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,138.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,136.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,110.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,110.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95282
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9743
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,314.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,314.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,321.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,325.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,319.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,319.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94366
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98734
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98926
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99258
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99078
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,114.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,114.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,116.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,117.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,131.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,137.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,134.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96689
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97516
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9686
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,331.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,331.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,312.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,313.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,328.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,334.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95886
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97595
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9436
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99295
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98718
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,127.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,130.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,131.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,125.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,125.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
