Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96457
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97296
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90243
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,340.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,347.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,323.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,325.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,295.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,296.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94788
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97952
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.944
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,159.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,160.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,152.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,153.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,152.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,108.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,108.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95755
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95959
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99905
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,83.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,100.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,402.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,404.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,372.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,373.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,270.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,270.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95514
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97113
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95196
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99609
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9968
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98959
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,178.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,178.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,178.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,168.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,172.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,170.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,146.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,146.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,146.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95505
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,117.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97363
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,338.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,342.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,350.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,354.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,379.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,380.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95944
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98621
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90909
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99655
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99777
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98758
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,189.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,189.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,189.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,198.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,199.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,199.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,133.62
