Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,139.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,138.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95392
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95862
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,93.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,101.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,351.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,355.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,406.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,408.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,325.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,333.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96896
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97052
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96338
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,199.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,208.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,203.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,166.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,171.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,168.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,113.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,113.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94522
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97012
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,101.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9115
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96185
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,379.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,388.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,349.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,354.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,345.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,348.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96533
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91669
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95782
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99466
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,147.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,148.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,158.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,158.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,158.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,95.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,95.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97385
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97076
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95459
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96063
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9675
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,103.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,349.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,351.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,307.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,307.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,320.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,321.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96326
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97339
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96567
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99692
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
