Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,176.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,176.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,176.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,197.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,197.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,197.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,92.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98206
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95502
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97095
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93188
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,99.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,375.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,376.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,404.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,404.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,297.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,297.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97494
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97098
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95575
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99496
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99359
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,162.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,162.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,162.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,142.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,142.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,142.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,159.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,160.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,160.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95929
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92499
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,102.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,366.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,368.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,340.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,352.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,359.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,369.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98648
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98758
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98025
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,42.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,130.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,130.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,130.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,160.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,160.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,160.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,94.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97729
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95334
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93436
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,337.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,346.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,371.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,372.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,295.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,296.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98099
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97528
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97925
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
