Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99554
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,157.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,157.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,172.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,172.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,172.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,120.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,120.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,77.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96674
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93423
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93179
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,88.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,388.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,392.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,395.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,396.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,368.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,368.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99649
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96823
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99017
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,99.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,99.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98563
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,155.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,155.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,155.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,152.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,153.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,153.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,102.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,103.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,104.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96658
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90774
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,138.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,139.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,117.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,479.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,479.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,479.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,353.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,353.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,354.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,355.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99506
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98379
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91196
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,85.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,87.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9957
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,162.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,165.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,163.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,177.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,181.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,179.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,120.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,120.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,121.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,121.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,110.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95761
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96643
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9194
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,112.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,103.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,123.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,500.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,504.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,503.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,334.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,338.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,369.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,372.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98965
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99167
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97192
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,55.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,69.88
