Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,120.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,121.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,151.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,151.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,151.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,128.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,133.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,132.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97128
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91806
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,138.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,98.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,121.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,377.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,385.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,379.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,379.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,360.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,365.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98218
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97067
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98526
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99585
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99387
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9942
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,165.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,165.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,165.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,137.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,137.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,141.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,141.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,141.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97052
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9039
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,126.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,128.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,101.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,409.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,413.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,345.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,345.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,347.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,348.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98062
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97641
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98737
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,56.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,49.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,49.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.995
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99094
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,160.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,160.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,131.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,131.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,131.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,123.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,123.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,93.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96582
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,132.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,112.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,457.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,459.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,458.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,311.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,311.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,323.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,324.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97671
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98627
