Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98944
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,57.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,57.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98795
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,135.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,135.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,135.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,143.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,143.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,143.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,115.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,115.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96683
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96512
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92068
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,122.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,103.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,418.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,421.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,331.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,332.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,295.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,296.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95773
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9827
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97678
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,44.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98813
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,132.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,132.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,132.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,125.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,125.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,125.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,114.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,114.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96463
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89966
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,140.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,403.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,406.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,311.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,322.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,274.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,275.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95813
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98981
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93741
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,48.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9957
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,138.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,143.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,140.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,132.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,132.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,132.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,110.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,110.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9617
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96472
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91986
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.918
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,144.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,359.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,363.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,301.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,306.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,275.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,281.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
