Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99445
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97757
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94858
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,95.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,97.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99466
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,141.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,146.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,117.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,117.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,121.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,121.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98431
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89355
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96411
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96399
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,126.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,106.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,428.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,435.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,432.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,248.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,281.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,281.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99515
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95682
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93414
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,84.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,84.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99597
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98935
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,182.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,186.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,184.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,135.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,135.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,135.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,117.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,117.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96341
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.961
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,100.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,103.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,418.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,422.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,286.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,292.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,308.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,309.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99408
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94199
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94903
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,74.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,76.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99567
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98904
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98688
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,153.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,154.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,154.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,93.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,103.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,109.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,110.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95761
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73843
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,106.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,105.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,424.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,425.12
