Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,298.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,301.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,303.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,304.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,262.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,265.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.948
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96127
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97632
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99802
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98062
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,186.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,186.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,186.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,139.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,139.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,139.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,86.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96588
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95596
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85449
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89892
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,345.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,347.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,323.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,323.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,243.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,243.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97629
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94626
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97046
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99689
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99731
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,163.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,163.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,163.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,166.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,166.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,166.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,100.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97833
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,74.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93945
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95908
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,360.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,360.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,334.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,335.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,278.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,279.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96201
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89529
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93957
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99597
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99484
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,118.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,123.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,143.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,143.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,143.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,141.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,142.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,141.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9711
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94247
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88162
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96179
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91247
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
