Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,347.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,350.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,249.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,256.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,260.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,261.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94775
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87805
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94183
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99393
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,92.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,123.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,123.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,116.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,117.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98093
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95346
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94498
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95187
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,116.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,289.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,295.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,278.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,283.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,257.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,259.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96744
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97815
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96005
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99036
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98437
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,120.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,120.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,120.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,98.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,85.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94064
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94034
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96738
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,284.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,285.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,273.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,273.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,240.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,241.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9765
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98459
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95065
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,129.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,134.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,132.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,120.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,120.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,84.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97626
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98093
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97018
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.966
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95715
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
