Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93057
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97375
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,255.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,258.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,257.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,258.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,251.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,252.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9776
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97861
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92065
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99554
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99567
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,124.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,124.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,124.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,86.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,143.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,143.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,143.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92483
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93011
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96518
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,254.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,255.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,243.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,245.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,301.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,307.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97626
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91852
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97363
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99365
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,120.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,134.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,97.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,93.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,94.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96478
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97498
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,302.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,316.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,233.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,233.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,259.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,264.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94788
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95776
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97876
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99756
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98618
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,145.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,145.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,149.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,150.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,149.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,98.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,98.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96933
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95932
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
