Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97003
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,276.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,278.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,292.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,293.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,248.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,256.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96307
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98877
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99255
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98254
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99014
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,79.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,90.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97549
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,119.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,205.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,205.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,272.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,273.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,337.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,337.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90765
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98819
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99591
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,63.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,94.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,76.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,112.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,112.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95456
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,259.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,260.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,270.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,280.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,314.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,314.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97412
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99573
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94574
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,65.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99258
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97198
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,90.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,85.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9761
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
