Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97729
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95105
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97226
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,278.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,287.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,297.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,303.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,230.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,231.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96353
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98611
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93555
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99445
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98862
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97794
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,105.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,106.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,73.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,247.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,249.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,247.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,248.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,266.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,274.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96942
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9725
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93686
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,106.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,110.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,111.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,76.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99908
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,266.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,266.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,319.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,321.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,257.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,265.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96243
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91974
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97513
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99448
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98563
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,112.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,112.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,108.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,109.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,96.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97263
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
