Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91708
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,257.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,259.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,293.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,295.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,297.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,303.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96338
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95923
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91156
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99158
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,76.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,109.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,119.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97446
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9429
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,217.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,219.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,247.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,255.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,280.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,298.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96912
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9765
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9267
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,96.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,97.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,78.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,106.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,107.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98581
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86749
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,260.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,261.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,253.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,255.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,253.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,254.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91781
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98209
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96124
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99393
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98145
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,108.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,109.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,94.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
