Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97546
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87976
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,272.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,273.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,266.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,267.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,214.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,214.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92682
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98477
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90201
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98956
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,98.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,98.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,98.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,109.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,110.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9967
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,90.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97107
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88415
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,319.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,319.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,272.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,272.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,254.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,259.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94244
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99414
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99387
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,70.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,70.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98676
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,94.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,77.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,112.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96933
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92377
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,226.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,228.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,206.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,210.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,355.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,355.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99091
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96109
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98325
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99017
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,88.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,100.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,100.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,90.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.62
