Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,89.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,103.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,103.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9711
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93433
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9545
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,208.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,208.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,240.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,243.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,263.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,263.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94943
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97452
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95789
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,98.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,131.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,131.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,121.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,122.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97626
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95193
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93948
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,104.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,285.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,286.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,252.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,256.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,326.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,327.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98376
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92483
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90173
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99014
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99667
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,127.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,128.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,127.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,97.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,135.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,135.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,135.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95877
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96832
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,273.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,274.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,232.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,232.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,272.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,272.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98654
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97037
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92111
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
