Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99689
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99484
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,154.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,155.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,154.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,96.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,96.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,113.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,114.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96115
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96524
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96826
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,114.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,296.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,298.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,321.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,322.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,242.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,243.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96527
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97855
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93558
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99576
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99503
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,121.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,121.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,148.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,148.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,148.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,133.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,133.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97501
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97946
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88354
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99835
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99826
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95486
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97162
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,248.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,248.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,297.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,304.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,294.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,295.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95618
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97971
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98047
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99609
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99533
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,116.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,157.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,157.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,157.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,124.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,124.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92914
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97903
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88779
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93185
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92505
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,259.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,259.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,276.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,277.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,286.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,286.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95544
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95962
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98917
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
