Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,38.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99399
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,91.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,120.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,120.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,120.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,79.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90152
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95938
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85025
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,219.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,219.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,228.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,228.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,221.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,222.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93103
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98444
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90414
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99637
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,95.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,149.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,149.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,149.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,78.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97589
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96735
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90539
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93921
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,246.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,247.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,250.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,229.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,229.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93304
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97711
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94299
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9877
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9805
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,85.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,72.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,92.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96899
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,68.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94253
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96524
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96597
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,211.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,211.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,227.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,228.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,249.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93548
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93124
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88785
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
