Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98535
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,95.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,80.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96829
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96231
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94461
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97259
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90039
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95715
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,230.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,232.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,189.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,189.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,186.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,186.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98151
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97897
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98199
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97333
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,91.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,109.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,110.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94888
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96887
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86044
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96237
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,227.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,230.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,243.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,243.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,202.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,202.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97104
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98727
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98245
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99002
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97906
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,87.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,77.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94086
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92306
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93082
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,188.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,194.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,200.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,203.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,228.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,237.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
