Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97208
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96173
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99158
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9967
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96014
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,110.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,110.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,120.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,120.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,120.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96487
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95273
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92654
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90085
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9711
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95132
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,205.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,205.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,215.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,216.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,207.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,208.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99396
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94873
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87103
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,53.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9967
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98779
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95685
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,134.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,134.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,134.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93194
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89139
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97443
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8273
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99832
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97436
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,256.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,256.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,165.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,165.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,201.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,201.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94644
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98138
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92413
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99139
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95377
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,107.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,107.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,78.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96011
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97028
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87652
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91586
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98175
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94461
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96606
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,190.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,191.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,216.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,219.0
