Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,166.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,166.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91882
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96948
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90823
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98944
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95956
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87033
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92944
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87176
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95761
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95938
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,149.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,160.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,202.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,203.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,162.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,169.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96579
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91391
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87588
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98608
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92905
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,90.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,90.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,64.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84448
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97668
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93021
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92981
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93698
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90665
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91699
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,164.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,164.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,152.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,154.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,148.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,148.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98175
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89734
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89569
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9884
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96982
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95218
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,86.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8837
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88739
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87247
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96258
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
