Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,178.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,188.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,133.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,134.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,178.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,179.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93643
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95578
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76135
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96771
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.936
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,93.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,93.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92303
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83252
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9537
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86838
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97906
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9382
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,167.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,168.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,154.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,154.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,167.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,167.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9295
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9816
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95334
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97668
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94327
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,74.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94159
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88382
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84665
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93207
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93188
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93353
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,157.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,163.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,137.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,137.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,175.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,176.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93124
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95724
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92767
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98495
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95856
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95215
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88464
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89706
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98972
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88348
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9451
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90829
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9711
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
