Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,140.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,140.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,123.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,123.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,191.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,191.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92456
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92932
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96033
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99155
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94995
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93695
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92929
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91986
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91968
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78683
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87982
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96344
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96982
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,165.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,165.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,118.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,118.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,151.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,151.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95013
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97006
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82092
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96918
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94812
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,82.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93451
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91727
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76538
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94977
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96106
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,183.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,184.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,160.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,161.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,131.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,132.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92053
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9696
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7431
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98795
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9827
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95172
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,72.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,66.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92749
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95029
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89282
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78671
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95108
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85821
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
