Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96106
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93356
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97928
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,139.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,146.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,137.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,138.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,120.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,120.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91907
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97848
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74249
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94781
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94128
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80847
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96811
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94681
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91382
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9552
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96506
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96408
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,154.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,155.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,136.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,136.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,130.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,130.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91403
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97769
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73761
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94852
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,93.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79846
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97201
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90973
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64166
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93802
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6929
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88345
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,143.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,144.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,168.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,169.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,115.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,115.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93292
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93359
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80185
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98401
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84628
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,77.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81436
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94833
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9046
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74423
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88745
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74942
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
