Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95981
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88864
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,139.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,143.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,136.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,136.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,99.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,99.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91067
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92441
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87063
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9534
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88248
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,85.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78579
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94693
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82074
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91797
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69216
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96118
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97049
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,160.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,161.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,114.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,114.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,111.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,111.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96524
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97214
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72436
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97916
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95749
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85763
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87143
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75128
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90808
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80475
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97363
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60571
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89187
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89862
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97247
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,131.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,131.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,102.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,102.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,101.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,102.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91427
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97604
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77252
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97201
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95462
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90866
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87836
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84195
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89902
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86508
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95334
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67153
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
