Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83651
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96173
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66085
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95154
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93515
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,165.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,165.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,109.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,109.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,105.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,106.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92551
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9523
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7612
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98016
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94415
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93201
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77053
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75674
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94656
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86529
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69845
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95666
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89001
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94113
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,133.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,134.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,102.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,102.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,110.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,110.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92737
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97162
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78341
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94879
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.935
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84631
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74081
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90741
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.57
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88113
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92758
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70178
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96417
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95145
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96088
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,155.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,162.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,111.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,111.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,106.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,107.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93625
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97366
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79599
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97159
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95328
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9201
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82959
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7395
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91141
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
