Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90683
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8677
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89163
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81784
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89514
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84372
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94141
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96243
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,146.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,147.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,120.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,120.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,116.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,116.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92764
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98071
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73718
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97177
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95236
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95666
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87344
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82467
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94675
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87448
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89914
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94968
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,143.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,144.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,131.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,131.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,133.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,133.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9205
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98523
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80587
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97275
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9577
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94009
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90518
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8566
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89371
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83456
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89178
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94748
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,141.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,145.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,134.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,134.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,126.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,132.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92078
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96405
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77554
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98224
