Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94952
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92807
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93185
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82565
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89929
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79422
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83059
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9505
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,175.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,175.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,123.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,124.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,111.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,111.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98856
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94003
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83163
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95392
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96893
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,80.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92782
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85812
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94257
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84021
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88534
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87604
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97436
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95084
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9696
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,212.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,212.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,115.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,115.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,140.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,140.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98614
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94903
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72668
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94907
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93463
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,72.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84894
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89801
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90375
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83252
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93753
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93466
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95138
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,199.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,199.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,126.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,128.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,117.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,117.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98755
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95203
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85388
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
