Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97464
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94437
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93136
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85162
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86853
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89627
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81991
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92013
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93719
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95203
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95236
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,188.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,189.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,118.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,118.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,121.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,122.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98834
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97894
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84561
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98483
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9469
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95743
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87036
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84079
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94263
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76226
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87866
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96497
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96237
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,202.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,203.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,142.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,142.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,142.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,142.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.57
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99042
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96567
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91131
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,55.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98614
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96487
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94534
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86731
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91769
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80771
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91519
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95373
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96484
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,234.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,234.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,176.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,176.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,144.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,144.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98578
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98346
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8963
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
