Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97607
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95062
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81366
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94668
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,89.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91742
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80856
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94412
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96204
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94009
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96509
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,213.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,213.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,138.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,145.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,187.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,188.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98639
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90958
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93719
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9537
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98917
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,106.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,90.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90002
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9505
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92868
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91015
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,255.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,256.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,128.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,128.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,206.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,206.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91434
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91836
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95932
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9827
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95169
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,75.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.909
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82632
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95343
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83685
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87997
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.978
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88101
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9714
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,176.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,181.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,118.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,118.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,189.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,189.12
