Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95917
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89911
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92139
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99582
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95215
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,104.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86065
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83578
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94229
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83789
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82754
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89624
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94867
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97031
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,168.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,171.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,142.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,144.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,149.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,151.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95892
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92657
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81051
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95984
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,105.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,108.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90378
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83499
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90903
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71289
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76056
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95831
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,172.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,173.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,189.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,192.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,139.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,139.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95505
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91165
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75528
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97385
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97693
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96042
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93005
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88449
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8352
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77996
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95016
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95782
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
