Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,173.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,173.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,188.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,188.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,156.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,157.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96182
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8952
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94049
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95111
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,104.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,64.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91263
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95129
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90817
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90158
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83438
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,215.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,219.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,182.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,183.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,171.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,173.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96249
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91534
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.901
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99118
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.978
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95431
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,108.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,108.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89758
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9595
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94189
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85177
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88458
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89828
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,182.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,185.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,166.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,166.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,180.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,180.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95831
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9538
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91995
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98801
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97641
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98389
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,80.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,94.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89783
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91922
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87881
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88482
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95908
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89477
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
