Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,180.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,181.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,205.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,213.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,206.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,206.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95612
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95584
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83026
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98614
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97131
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9675
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,74.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95892
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93344
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88214
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96066
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83511
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96603
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95569
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95322
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,213.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,213.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,190.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,190.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,168.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,168.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95944
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96362
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92978
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96332
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,110.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,110.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,96.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96045
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94635
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90228
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93664
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85715
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96817
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,223.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,223.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,194.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,194.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,208.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,209.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96237
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96197
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9288
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97919
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,113.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,114.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,86.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94794
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95843
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96823
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97543
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83752
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
