Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,233.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,234.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,218.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,219.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,223.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,223.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95599
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95474
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93664
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97809
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,122.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,122.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,78.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96536
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9393
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93979
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9086
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87964
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84332
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,278.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,278.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,199.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,199.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,226.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,226.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93661
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95129
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89508
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99316
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,136.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,136.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,95.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,112.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,112.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96533
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95245
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94931
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94073
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85183
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9697
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96893
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,257.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,259.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,232.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,232.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,229.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,230.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97302
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98346
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96011
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98386
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,154.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,154.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,154.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,91.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,109.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,110.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95782
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9505
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96497
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86233
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95004
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
