Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,290.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,291.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,246.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,247.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,261.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,261.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94189
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96985
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90472
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99316
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97153
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97513
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,148.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,157.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,152.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,72.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,96.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,97.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93674
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95752
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95468
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91812
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87176
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,298.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,307.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,198.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,198.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,245.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,245.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94803
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94452
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90082
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98975
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98093
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99341
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,130.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,131.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,167.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,168.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,168.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9382
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96594
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9584
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89957
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,260.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,260.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,219.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,220.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,321.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,323.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95508
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96786
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88125
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97278
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,147.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,147.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,147.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,82.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,90.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94937
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93378
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95123
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96841
