Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96609
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88098
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,118.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,268.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,271.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,225.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,226.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,285.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,293.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9462
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9418
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92142
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96323
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,147.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,148.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,91.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92142
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95712
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92776
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94314
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97107
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84561
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,276.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,276.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,227.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,227.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,209.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,209.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95023
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94473
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86691
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.987
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96667
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,156.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,157.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,156.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,103.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,104.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,76.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91162
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94699
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79077
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,370.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,371.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,222.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,222.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,214.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,215.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95605
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94153
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95059
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97742
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,147.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,148.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,148.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,88.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,88.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,102.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,103.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98111
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95978
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
