Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88135
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97705
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96765
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,308.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,314.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,279.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,280.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,275.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,283.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97571
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96832
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93671
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99475
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,194.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,195.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,195.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,105.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,106.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,146.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,147.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,147.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9433
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8822
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97012
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,332.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,342.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,274.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,275.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,335.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,337.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97513
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9617
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89514
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99521
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,144.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,144.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,157.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,158.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,158.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,127.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,128.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,128.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96951
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89606
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9714
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,347.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,348.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,315.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,315.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,304.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,307.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94717
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95727
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9093
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99509
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,104.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,111.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,109.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,109.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,149.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,153.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,151.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
