Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95663
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89273
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,248.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,251.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,305.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,307.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,370.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,373.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97217
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96139
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9227
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99005
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98495
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99319
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,110.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,119.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,95.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,96.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,133.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,133.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,133.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96542
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91113
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96527
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,297.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,309.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,301.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,302.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,336.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,337.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97531
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95273
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94516
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99341
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98071
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,132.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,132.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,132.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,89.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,118.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,118.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,118.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96555
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97433
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97458
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9621
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,297.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,301.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,289.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,296.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,320.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,328.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95575
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95157
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96811
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98608
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99469
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,98.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,91.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,95.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.88
