Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,154.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,154.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,154.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9602
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97858
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97754
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96445
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,91.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,90.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,255.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,258.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,286.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,294.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,368.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,369.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95813
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95642
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95792
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99301
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,110.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,136.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,137.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,136.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,136.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,136.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96957
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97641
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96851
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85348
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95529
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,98.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,261.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,262.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,319.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,325.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,346.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,350.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9729
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96918
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97006
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98599
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99399
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,106.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,108.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,140.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,140.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,140.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,132.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,132.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96524
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86538
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98218
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97739
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,246.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,257.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,328.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,329.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,350.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,352.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98337
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97101
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97229
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99619
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
