Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,101.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,152.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,152.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,152.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,191.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,191.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,191.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96793
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97153
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,313.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,313.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,325.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,338.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,412.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,413.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97681
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98727
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97546
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99002
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99594
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99478
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,104.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,180.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,180.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,180.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,169.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,170.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,169.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96991
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97305
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95505
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96765
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96207
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,96.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,255.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,260.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,392.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,393.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,335.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,342.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98923
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99356
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97144
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,71.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,72.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,151.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,159.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,153.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,134.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,134.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,134.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,143.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,146.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,144.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97028
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97308
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95935
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97748
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,103.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,327.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,340.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,411.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,411.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,329.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,335.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98157
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9967
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97513
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,77.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,77.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
