Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99448
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98764
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99332
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,132.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,141.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,107.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,108.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,150.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,150.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,150.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96527
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,100.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,122.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,95.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,331.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,339.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,381.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,381.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,393.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,393.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98175
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97028
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98511
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99298
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99432
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,130.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,130.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,130.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,109.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,110.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,167.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,168.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,168.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97159
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96909
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95642
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,334.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,337.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,301.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,302.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,358.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,359.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98663
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98285
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,85.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,85.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99374
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9942
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,126.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,127.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,125.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,125.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,125.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,177.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,185.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,183.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97452
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90283
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96255
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,374.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,380.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,325.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,326.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,369.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,377.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98297
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98987
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98029
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.75
