Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99686
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,139.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,140.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,139.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,152.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,160.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,156.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,116.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,120.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,99.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94232
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,331.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,332.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,399.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,408.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,300.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,304.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98895
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96991
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98691
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,51.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9805
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99332
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,122.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,122.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,122.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,112.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97351
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96548
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92026
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91794
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,247.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,247.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,318.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,325.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,309.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,310.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97574
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98978
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94385
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,42.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,129.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,134.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,141.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,141.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,141.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,111.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,111.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97256
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97491
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87317
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92169
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,270.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,275.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,348.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,350.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,309.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,309.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97607
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96918
