Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92728
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99304
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,114.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,114.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,136.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,136.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,136.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,83.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90936
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92801
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,271.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,272.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,335.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,335.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,272.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,274.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93573
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97671
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87341
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98376
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97174
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,84.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,82.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93356
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,237.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,240.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,258.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,259.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,282.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,282.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93335
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97171
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83114
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,92.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,92.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97086
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9017
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91113
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,192.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,195.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,251.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,251.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,228.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,228.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
