Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94281
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95856
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85501
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98135
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,82.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95532
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96652
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91269
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96149
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,163.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,166.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,255.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,255.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,240.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,242.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94821
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9805
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86954
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,106.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,114.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,98.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,98.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97623
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96136
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97049
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89398
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94397
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,231.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,239.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,236.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,236.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,227.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,227.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92966
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96231
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91971
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98959
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98489
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98795
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,83.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,108.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,109.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94952
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95462
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82852
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95599
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92602
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9476
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95682
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95315
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,165.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,172.62
