Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,201.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,201.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,216.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,216.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,218.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,218.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93494
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96967
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94144
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98618
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96484
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,95.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,97.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96188
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9711
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91913
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81295
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91266
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97443
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,170.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,170.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,167.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,168.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,196.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,198.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92782
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94641
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93524
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98972
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96072
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,91.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96094
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91714
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84375
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92874
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93588
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,206.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,206.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,170.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,170.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,215.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,215.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94083
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97214
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80603
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98749
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,96.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,96.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,101.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,102.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9552
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79547
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78393
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93429
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93301
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96078
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95547
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
