Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,193.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,193.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,199.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,199.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,173.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,173.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97159
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9418
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77484
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98804
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,89.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,88.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,96.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94006
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97455
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78851
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86365
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93909
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92416
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9635
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,202.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,203.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,192.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,193.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,178.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,179.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96439
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9827
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79419
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99728
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98904
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97211
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,164.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,164.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,164.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,94.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96429
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95435
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76944
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90091
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95322
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93979
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90515
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9602
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,247.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,250.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,217.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,217.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,138.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,138.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9216
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95618
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89075
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9957
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,128.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,128.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,128.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,113.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,113.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97641
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76904
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94202
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89102
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9176
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
