Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,216.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,216.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,246.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,246.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,216.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,217.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97595
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95602
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80832
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,103.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,104.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94717
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85797
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89145
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77755
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91064
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92975
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94583
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,196.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,197.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,170.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,170.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,167.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,168.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96905
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98923
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82089
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,86.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,80.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97031
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96408
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94079
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84308
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93671
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95859
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96997
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,184.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,185.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,207.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,208.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,164.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,167.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97534
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96503
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85888
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99173
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,96.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,92.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,91.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92987
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89847
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89834
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85397
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
