Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97397
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94025
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,159.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,160.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,229.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,254.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,182.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,183.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98358
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96506
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86349
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,88.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,90.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92325
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97546
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88699
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89218
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96963
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,199.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,199.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,248.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,248.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,194.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,195.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9295
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96533
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86954
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98456
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97952
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99469
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,64.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,98.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94318
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90866
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87869
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92868
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86114
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94479
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,144.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,145.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,202.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,203.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,201.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,201.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92816
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99023
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81201
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99014
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98285
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,68.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9541
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88891
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94549
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95068
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
