Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86444
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92511
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,183.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,183.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,160.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,160.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,177.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,177.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92474
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9892
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78155
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97894
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95496
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94955
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72757
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81451
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80276
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93008
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96179
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89688
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,163.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,163.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,189.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,190.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,108.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,108.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96686
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99304
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72403
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98898
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97537
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,73.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,73.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9736
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96405
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8566
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83758
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94565
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95877
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85571
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,180.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,180.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,194.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,195.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,141.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,145.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98242
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98816
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7637
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98944
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96771
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,83.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95499
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97415
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93686
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
