Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84546
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94772
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94998
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95929
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86441
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,185.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,185.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,191.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,191.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,139.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,139.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9389
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99564
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71701
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,57.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98569
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98318
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,72.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,70.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,83.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90817
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96255
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82028
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84405
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95486
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87942
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8873
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86645
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,138.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,142.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,216.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,216.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,141.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,141.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9303
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97324
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85528
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9725
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,107.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,76.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95209
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97201
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81509
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8659
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88956
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85705
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93826
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93454
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86331
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,183.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,184.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,156.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,157.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,135.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,135.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91614
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99689
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82687
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98483
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98154
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
