Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,77.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,85.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9039
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95325
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9042
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81137
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92111
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89511
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96954
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,199.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,200.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,208.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,210.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,166.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,167.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93863
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98071
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80359
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97073
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98672
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,74.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,96.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97436
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95444
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83056
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8949
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89743
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91553
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,158.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,160.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,214.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,215.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,157.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,158.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9714
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85986
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89807
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96805
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97861
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9509
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89065
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95352
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90576
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88406
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93353
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,158.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,158.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,166.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,167.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,142.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,143.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9364
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87027
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92288
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
