Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96811
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97516
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86264
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97772
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96167
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93878
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76614
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88122
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95364
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,159.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,162.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,161.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,172.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,159.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,159.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97534
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91724
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96283
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98624
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93518
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91772
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8515
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95346
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97705
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81479
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9555
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,170.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,176.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,158.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,164.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,140.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,141.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93411
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9798
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79702
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98145
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96304
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97308
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85785
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91189
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98035
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71243
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71737
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,143.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,155.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,202.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,202.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,153.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,154.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96829
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98279
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96237
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
