Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97031
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,74.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.909
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95999
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94134
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8978
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56643
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95151
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96283
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,157.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,157.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,158.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,158.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,169.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,169.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97195
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98001
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7929
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98599
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95215
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89483
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66076
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89798
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91968
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,258.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,259.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,195.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,196.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,145.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,145.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92905
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95697
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96423
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93259
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93106
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,86.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93271
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9249
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90124
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85977
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70074
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91351
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,114.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,193.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,196.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,240.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,240.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,125.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,126.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9841
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98068
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79245
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
