Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,229.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,234.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9798
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90661
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8472
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97269
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97931
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,95.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,82.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92136
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97452
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8869
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95163
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,219.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,222.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,202.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,203.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,191.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,192.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9772
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92886
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88611
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,98.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,107.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,108.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97244
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96655
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82419
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80545
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,222.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,222.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,218.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,222.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,267.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,268.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96558
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90762
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90118
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98575
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97379
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,81.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95047
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9389
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91586
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89255
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93814
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94223
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93655
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
