Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,226.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,229.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,129.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,133.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,164.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,164.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89529
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97266
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85669
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99057
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92966
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96121
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88107
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92157
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86053
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95309
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95209
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95831
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96182
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,150.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,152.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,125.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,126.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,164.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,171.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92029
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96008
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8406
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97028
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91592
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95404
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91852
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83001
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90689
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90027
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71136
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95349
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96869
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93951
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,136.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,137.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,126.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,126.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,122.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,123.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86191
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89798
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94131
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90695
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96811
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93515
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92709
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89154
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68896
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87366
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
