Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79336
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88894
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,155.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,155.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,83.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,83.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,103.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,103.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96872
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85144
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7662
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96539
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89816
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8732
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82928
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82858
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89688
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81067
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84698
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8118
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78619
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85595
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97571
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,109.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,109.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,79.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,79.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,101.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,101.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.18
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9397
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86059
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7959
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95599
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92422
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92084
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7962
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77417
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87832
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87958
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92471
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95709
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82406
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9548
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,99.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,99.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,96.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,97.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,118.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,119.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95389
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83575
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83804
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97058
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92029
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89807
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88058
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8605
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85772
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
