Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85769
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86484
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83676
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91223
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92059
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,121.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,121.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,85.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,85.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,108.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,112.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91736
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9501
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71579
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96661
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95917
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87637
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81878
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82528
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88083
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87958
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93637
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77789
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86432
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88629
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,99.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,99.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,102.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,103.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,102.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,102.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92389
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97031
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92853
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96939
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94403
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90277
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8678
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7514
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93671
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89252
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9415
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82303
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9118
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91882
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,104.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,105.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,109.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,109.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,105.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,113.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89718
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9635
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74285
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96722
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94885
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92584
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84131
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71237
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
